Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,97.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,110.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,186.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,186.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,186.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,142.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,143.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,148.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,154.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,152.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,143.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,115.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,588.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,593.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,592.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,398.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,406.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,471.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,476.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,474.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.995
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98572
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,179.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,179.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,179.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,131.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,131.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98972
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,168.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,169.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,169.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96963
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97671
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,126.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,126.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,114.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,118.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,114.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,531.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,532.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,531.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,358.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,359.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,489.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,489.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,489.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98801
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98556
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,149.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,150.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,149.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,97.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,154.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,160.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,159.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97183
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,124.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,133.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99075
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,138.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,138.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,120.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,481.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,492.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,485.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,362.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,365.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,483.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,495.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,490.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98846
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98999
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,141.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,152.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,98.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,139.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,140.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,140.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,127.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96728
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,126.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,112.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,105.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,465.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,477.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,468.75
