Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,357.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,359.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,457.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,457.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,457.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99533
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97333
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99445
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,175.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,175.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,175.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,137.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,142.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,139.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98434
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,180.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,181.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,181.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,115.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,126.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.978
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,157.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,157.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,157.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,115.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,541.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,545.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,543.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,337.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,343.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,512.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,521.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,516.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99509
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98642
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99023
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,152.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,152.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,152.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,97.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,97.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,110.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,110.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,144.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,144.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,144.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,99.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,99.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97324
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96951
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,175.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,176.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,176.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,129.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,129.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,134.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,496.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,498.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,497.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,318.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,318.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,518.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,519.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,519.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99298
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99301
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,124.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,124.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,127.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,125.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,125.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99667
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,153.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,153.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,153.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,147.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,148.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98111
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96866
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,148.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,152.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,150.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,111.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,97.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,472.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,477.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,474.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,350.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,351.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,519.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,523.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,521.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,123.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,116.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97922
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,163.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,164.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,164.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,66.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,96.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,135.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
