Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97125
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,111.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,132.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,133.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,147.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,148.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,547.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,554.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,553.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,354.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,355.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,446.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,485.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99347
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98718
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98599
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,136.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,137.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,137.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,108.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,108.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,108.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,98.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,99.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9823
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,191.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,192.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,192.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,112.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98032
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,107.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,137.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,138.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9794
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,110.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,514.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,520.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,518.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,366.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,368.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,435.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,436.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,436.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99518
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98758
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99295
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,151.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,152.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,151.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,111.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,117.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,112.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,120.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,120.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,120.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,130.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,131.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,129.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,132.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,130.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97955
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,125.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,112.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,115.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,460.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,461.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,460.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,327.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,331.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,471.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,474.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,472.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99423
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99182
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,127.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,128.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,127.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,116.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,116.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,122.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,123.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,122.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97992
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,133.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,133.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,101.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97403
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,87.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,149.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,149.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,157.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,159.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,158.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,142.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,142.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,503.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,511.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,507.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,341.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,345.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,515.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,516.25
