Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,515.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98727
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99039
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,143.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,143.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,101.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,101.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,140.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,144.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,147.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,147.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96957
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97607
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,224.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,225.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,225.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,177.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,178.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,178.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,128.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,146.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,530.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,534.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,532.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,338.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,348.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,600.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,603.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,601.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99554
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99432
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99356
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,152.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,152.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,152.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,131.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,131.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,116.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99481
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98856
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,143.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,143.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,143.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,120.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97894
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96841
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,134.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,134.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,186.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,186.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,186.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,180.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,180.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,180.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,551.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,551.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,551.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,374.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,374.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,550.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,552.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,551.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98917
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99405
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,136.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,136.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,136.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,128.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,133.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,130.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,145.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,145.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,145.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,142.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,143.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96579
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,169.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,180.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,174.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,221.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,221.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,221.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,139.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,137.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,569.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,577.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,575.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,316.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,316.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,561.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,577.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,568.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99612
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99255
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,148.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,148.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,148.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,126.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,126.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,126.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,118.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,118.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96316
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
