Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,181.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,181.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,181.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,206.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,206.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,206.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,176.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,179.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,177.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,139.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,542.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,546.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,544.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,321.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,322.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,572.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,575.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,573.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99637
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98944
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99609
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,150.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,150.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,150.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,113.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,142.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,142.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,142.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99561
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,162.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,162.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,162.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,132.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,132.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97101
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,168.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,169.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,169.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,172.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,172.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,172.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,108.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,139.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,576.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,577.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,577.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,333.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,341.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,552.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,552.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,552.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99487
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98355
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99304
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,86.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,104.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,104.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99631
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9812
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,155.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,155.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,155.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,131.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95242
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,98.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,98.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,140.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,141.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,210.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,210.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,210.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,156.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,162.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,158.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,143.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,592.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,593.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,592.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,272.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,273.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,532.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,537.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,533.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99652
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97943
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99561
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,163.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,171.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,167.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,124.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,124.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,131.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,97.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,109.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9776
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,156.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,156.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,156.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,205.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,205.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,205.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,119.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,142.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,580.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,588.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,584.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,342.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,342.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,508.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,514.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,511.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
