Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99698
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99344
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99634
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,167.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,170.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,167.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,115.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,115.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,127.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,127.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,127.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,128.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98495
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9668
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,145.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,145.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,171.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,171.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,171.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,159.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,160.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,160.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,544.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,547.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,545.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,313.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,314.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,538.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,539.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,538.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99475
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99347
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99707
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,131.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,130.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,113.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,116.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,132.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,131.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,116.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,116.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,108.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,108.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,120.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,125.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96414
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,184.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,184.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,184.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,119.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,134.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,134.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,137.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,435.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,438.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,437.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,357.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,363.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,570.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,572.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,571.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99432
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99429
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,128.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,129.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,102.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,103.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98434
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,125.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,124.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,126.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,127.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97736
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,103.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,182.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,182.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,182.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,201.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,201.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,201.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,100.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,127.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,557.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,568.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,563.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,388.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,390.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,537.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,541.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,539.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9949
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99466
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99445
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,136.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,136.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,136.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,122.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,122.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,111.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,112.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,110.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,110.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,130.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,130.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,149.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,149.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97061
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
