Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,81.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,171.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,171.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,171.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,128.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,96.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,456.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,457.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,456.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,412.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,413.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,412.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,528.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,529.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,528.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99588
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99448
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,140.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,140.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,140.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,90.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,92.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97519
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,133.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,134.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,140.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,140.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,140.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,121.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,144.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,145.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,127.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,104.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,123.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,125.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,469.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,473.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,471.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,394.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,395.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,482.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,484.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,483.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98126
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99509
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,125.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,95.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97961
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,150.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,157.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,152.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,149.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,154.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,151.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,129.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,109.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,411.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,420.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,348.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,349.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,504.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,513.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,508.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99512
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99649
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,129.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,117.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,117.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97784
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,116.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,122.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,122.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97186
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,124.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,125.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,151.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,152.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,151.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,151.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,152.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,151.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,461.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,462.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,461.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,366.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,367.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,483.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,486.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
