Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99701
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,126.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,127.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,120.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,130.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,132.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96677
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98047
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,117.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,134.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97626
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,130.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,161.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,170.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,165.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,147.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,147.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,147.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,466.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,474.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,469.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,349.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,351.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,541.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,543.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,542.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99564
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99225
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99765
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,124.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,125.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,107.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,148.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,148.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,148.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,130.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,130.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,105.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97864
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,108.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,138.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,140.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,113.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,467.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,468.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,467.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,334.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,334.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,475.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,483.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,480.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99472
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99792
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,135.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,135.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,106.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,106.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,161.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,163.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,162.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,159.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,159.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,159.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9798
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,127.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97473
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,136.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,144.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,150.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,150.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,150.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,136.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,517.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,524.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,521.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,338.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,339.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,561.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,563.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,562.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99469
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99512
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,116.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,92.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,128.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,128.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,123.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,123.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97107
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
