Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,149.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,149.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,139.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,105.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,452.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,452.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,452.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,322.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,322.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,489.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,490.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,489.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99524
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99707
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99405
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,121.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,122.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,190.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,191.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,190.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,111.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,112.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,116.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,116.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,77.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,202.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,202.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,202.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,132.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,455.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,457.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,455.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,427.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,427.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,427.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,514.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,519.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,517.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99628
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99615
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9964
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,132.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,138.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,133.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,135.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,135.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,135.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,97.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,139.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,139.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,122.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,106.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,134.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,155.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,155.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,155.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,99.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,115.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,486.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,496.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,489.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,414.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,415.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,414.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,472.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,480.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99442
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99545
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,137.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,138.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,138.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,118.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,118.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,126.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,127.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,126.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98007
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,153.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,154.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,153.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,130.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,136.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,110.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,167.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,172.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,169.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,134.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,493.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,499.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,497.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,340.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,341.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,557.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,562.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,559.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99762
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99643
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
