Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,160.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,161.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,160.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,104.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,104.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,114.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,141.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,142.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,103.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,104.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,97.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,139.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,139.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,527.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,528.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,528.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,333.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,333.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,451.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,452.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,451.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9957
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99762
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,137.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,138.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,137.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,117.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,140.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,140.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,140.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98306
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,147.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,155.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,152.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,125.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,126.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,118.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,153.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,154.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,107.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,462.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,477.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,470.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,413.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,413.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,528.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,540.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,531.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99774
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99652
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,169.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,170.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,170.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,123.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,124.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,123.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,134.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,132.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98025
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,98.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,108.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,95.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97873
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,112.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,479.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,486.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,483.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,321.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,322.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,414.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,416.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99615
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99515
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99548
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,159.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,164.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,162.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,110.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,113.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,118.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97876
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,113.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,137.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
