Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,133.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,450.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,455.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,452.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,320.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,323.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,497.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,502.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,499.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99661
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99673
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99664
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,141.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,143.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,142.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,133.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,133.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,133.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,115.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,115.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97226
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,149.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,149.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,149.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,108.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,125.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,126.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,135.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,135.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,89.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,123.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,505.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,506.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,505.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,324.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,325.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,482.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,490.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,486.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99765
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99747
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,176.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,177.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,176.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,132.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,134.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,132.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97256
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,133.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,133.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,120.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,81.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,165.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,165.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,165.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,567.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,568.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,568.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,260.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,263.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,441.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,443.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,441.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99814
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99442
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99234
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,157.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,160.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,118.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,119.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,93.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,104.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96442
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,126.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,127.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,115.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,107.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,155.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,155.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,155.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,159.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,160.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,159.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,521.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,524.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,523.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,323.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,324.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,474.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,485.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,477.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99365
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99432
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,132.5
