Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,134.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,102.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,102.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,90.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98297
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98474
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,127.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,127.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,104.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,160.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,170.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,166.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,127.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,129.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,519.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,530.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,525.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,267.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,267.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,454.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,457.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,456.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99805
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99435
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,156.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,156.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,156.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,110.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,110.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,110.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,110.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99683
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,142.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,143.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,143.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,145.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,146.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,146.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,109.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,172.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,172.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,172.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,115.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,542.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,543.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,542.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,334.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,335.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,479.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,485.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,482.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9964
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99023
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,144.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,144.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,96.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,88.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,102.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,101.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,95.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,130.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,100.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,115.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,472.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,472.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,472.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,307.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,308.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,383.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,383.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99316
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99228
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99622
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,137.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,138.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,138.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,84.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,112.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,112.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,120.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,133.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,134.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,93.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,88.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
