Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98831
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,93.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,444.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,449.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,448.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,328.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,333.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,433.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,434.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,433.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99463
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,118.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,119.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,112.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,113.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,95.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,125.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,130.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,136.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,137.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,118.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,120.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,179.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,180.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,179.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,151.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,151.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,151.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,513.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,520.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,517.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,321.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,327.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,508.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,513.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,509.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99561
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99564
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9957
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,111.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,113.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,112.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,120.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,120.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,120.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98853
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,122.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,110.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,414.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,423.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,418.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,311.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,315.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,448.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,450.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,449.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99463
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99609
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99692
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,109.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,114.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,137.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,134.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,96.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98379
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,128.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,412.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,417.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,357.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,370.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,407.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,408.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99435
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99567
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,142.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,142.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,142.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,107.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,110.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,111.12
