Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98486
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,123.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,108.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,107.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,113.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,439.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,440.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,439.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,311.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,312.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,441.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,444.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,442.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9957
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99286
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99448
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,116.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,123.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,86.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,104.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,104.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,123.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,124.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,90.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,134.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,135.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,91.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,120.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,112.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,451.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,466.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,460.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,343.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,343.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,452.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,453.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,452.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99567
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99313
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99509
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,146.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,149.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,148.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,124.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,125.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,149.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,149.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,149.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,120.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,126.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,104.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,115.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,103.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,465.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,467.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,466.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,296.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,296.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,452.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,463.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,461.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99576
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99457
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9877
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,126.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,126.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,126.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,97.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98978
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,155.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,156.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,155.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96878
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97006
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98175
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
