Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,393.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,394.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,320.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,321.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,340.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,343.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99493
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99405
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99799
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,122.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,154.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,155.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,155.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,109.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,111.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,111.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9285
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,375.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,385.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,337.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,338.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,453.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,457.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,455.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99609
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98459
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99573
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,122.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,125.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,126.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97678
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95743
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,130.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,130.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,99.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,123.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,381.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,381.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,250.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,251.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,435.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,441.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,438.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99533
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99551
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,126.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,127.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,127.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,84.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,105.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98929
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97546
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,140.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,150.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,145.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,105.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,127.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98108
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,119.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,394.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,406.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,286.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,287.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,457.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,459.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,458.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99551
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99371
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99661
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,120.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,120.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,86.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,118.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,118.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
