Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98102
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,208.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,208.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,208.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96454
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,143.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,143.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,372.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,374.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,335.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,335.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,528.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,529.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,528.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99582
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.995
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9902
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,124.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,100.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98886
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,122.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,123.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,129.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,91.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,120.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9631
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,398.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,403.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,326.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,328.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,393.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,393.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9949
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9632
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99185
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,113.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,113.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,132.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,132.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,132.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,111.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,96.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,113.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,112.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,358.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,359.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,296.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,303.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,402.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,407.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97876
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99088
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,111.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,111.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98068
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,160.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,161.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,160.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,95.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.88
