Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,412.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,412.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,267.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,267.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,339.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,341.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98395
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97082
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,117.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,118.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97556
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,125.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,126.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97632
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,141.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,141.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,153.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,153.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,153.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,382.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,384.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,254.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,255.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,432.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,433.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,432.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99368
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97488
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99084
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,109.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,109.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,77.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98166
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,88.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,123.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,131.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97195
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,86.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,335.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,336.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,268.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,278.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,404.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,413.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98404
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,112.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94507
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,134.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,135.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,135.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,118.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,119.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98477
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9978
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,165.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,165.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,165.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,89.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,111.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,402.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,408.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,217.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,219.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,469.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,471.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,470.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99493
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9899
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98956
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,104.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,105.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,65.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,90.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96289
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
