Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,106.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,107.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,107.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,111.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96909
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,358.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,359.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,254.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,254.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,389.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,400.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99509
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98547
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99271
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,119.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,119.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,119.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96863
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,179.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,179.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,179.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,91.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,139.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96533
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,103.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,99.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,460.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,461.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,461.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,291.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,291.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,384.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,387.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99271
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95499
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,117.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98584
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,118.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,98.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9711
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,101.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97079
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,96.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,363.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,364.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,241.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,242.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,367.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,369.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99686
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98801
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,141.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,141.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,141.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,80.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98029
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,126.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,128.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96243
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,90.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,150.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,150.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,150.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
