Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,380.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,382.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,272.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,272.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,404.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,404.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99677
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98038
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98141
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,149.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,150.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,150.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97015
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96835
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,141.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,141.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97983
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,374.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,375.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,225.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,226.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,410.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,410.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99744
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99179
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9917
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,150.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,150.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,150.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,132.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,132.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98495
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,144.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,144.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,95.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,458.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,458.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,458.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,240.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,244.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,414.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,414.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99768
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98556
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,142.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,143.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,142.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97891
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,103.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98166
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,86.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,116.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,396.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,396.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,231.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,231.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,349.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,350.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99707
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96017
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97934
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,115.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,116.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
