Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,111.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97763
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98135
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,129.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,130.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97885
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,385.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,419.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,219.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,219.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,351.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,359.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99725
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95364
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98544
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,121.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,89.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97305
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98163
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,158.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,158.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,351.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,359.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,204.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,209.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,336.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,338.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99582
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95297
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9928
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97971
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97565
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,84.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96732
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,98.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,297.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,299.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,219.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,220.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,312.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,313.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99796
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97372
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9928
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,134.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,134.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,134.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,110.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,87.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97183
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
