Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,401.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,401.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,401.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,215.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,219.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,290.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,291.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99792
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92837
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,140.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,140.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,140.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,74.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97113
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97076
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,89.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96719
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,351.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,351.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,162.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,162.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,280.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,285.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99789
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94464
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98669
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,142.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,143.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,64.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97311
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95615
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96423
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96161
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,297.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,298.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,168.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,169.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,289.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,290.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99713
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95682
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98947
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,123.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95795
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.974
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,90.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97388
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,317.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,317.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,196.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,197.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,313.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,314.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99771
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94562
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99152
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,123.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,129.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,62.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98547
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97546
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
