Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,96.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,311.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,316.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,167.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,168.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,311.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,312.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99783
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96277
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98581
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,131.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,131.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,131.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97809
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96353
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9711
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9667
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,308.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,308.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,186.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,187.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,268.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,268.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99799
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96753
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94528
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,131.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,131.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,131.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98206
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96732
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,131.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,324.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,325.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,190.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,195.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,295.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,301.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99777
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97891
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9743
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,131.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,131.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97784
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9313
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96686
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
