Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,317.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,317.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,189.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,190.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,303.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,303.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99771
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9602
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98126
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,124.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,125.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97992
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,103.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97195
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96316
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,301.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,302.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,167.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,167.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,295.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,303.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99817
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96274
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95975
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,137.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,137.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,137.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97293
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95575
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94049
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,106.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,299.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,300.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,154.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,154.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,291.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,292.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9971
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96814
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,125.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95135
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94031
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95386
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96658
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96631
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,297.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,298.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,187.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,187.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,285.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,285.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99799
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97003
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,133.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,133.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,133.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97583
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95059
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
