Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94974
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97076
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,298.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,302.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,153.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,154.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,285.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,285.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97052
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99228
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,122.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,71.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96179
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96439
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96909
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97742
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,290.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,291.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,165.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,166.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,276.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,283.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99777
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98801
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99384
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,129.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,129.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97162
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94089
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,277.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,278.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,202.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,202.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,301.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,301.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99716
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96796
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99252
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,142.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,143.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,142.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96847
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95517
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98383
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97537
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,296.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,302.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,165.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,171.62
