Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,277.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,277.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99777
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96289
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9769
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,130.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,130.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97613
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97357
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97772
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,303.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,304.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,159.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,159.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,226.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,227.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99677
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97046
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97195
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,119.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,119.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,119.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98245
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96612
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97836
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95816
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,271.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,272.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,196.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,196.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,228.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,229.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99817
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96048
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98111
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,128.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,133.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,131.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9805
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98151
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95959
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96826
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,310.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,315.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,159.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,159.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,243.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,244.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99777
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95679
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96378
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,121.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97006
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97971
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98392
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94934
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
