Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96762
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95712
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,274.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,275.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,161.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,161.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,209.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,209.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99817
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95599
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9585
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,129.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,129.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98276
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97458
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98471
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97494
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,299.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,300.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,172.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,173.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,202.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,203.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99802
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96472
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97967
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,124.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,124.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98544
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97528
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97058
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,281.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,281.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,171.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,172.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,219.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,219.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99796
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9779
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96539
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,124.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,124.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97342
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95868
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97556
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,265.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,265.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,188.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,188.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,198.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,199.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
