Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99771
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97296
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96573
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,119.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,119.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,119.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95792
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97882
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97101
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96213
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,287.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,292.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,184.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,191.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,218.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,218.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99814
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96341
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97217
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,131.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,131.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,131.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97806
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97858
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.979
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98059
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,301.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,301.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,155.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,160.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,237.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,237.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99835
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9736
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96292
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,135.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,135.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95926
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97046
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97653
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,287.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,288.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,172.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,172.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,201.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,202.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99786
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96945
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96533
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,120.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9534
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99228
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95807
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
