Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97922
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96185
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,286.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,287.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,173.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,174.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,269.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,269.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99802
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97586
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,129.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,130.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97317
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98395
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96805
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97144
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97653
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,275.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,278.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,167.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,167.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,261.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,262.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9975
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9653
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95489
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98132
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9566
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96497
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96985
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,275.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,275.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,180.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,180.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,232.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,234.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99753
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96493
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97003
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,136.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,137.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,137.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96747
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96457
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97125
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96548
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,293.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,293.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,178.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,178.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,278.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,315.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
