Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99719
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98434
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97839
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,129.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,129.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,129.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98022
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,90.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97919
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97659
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,318.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,319.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,226.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,226.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,222.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,222.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99738
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97238
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,131.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,131.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,131.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98395
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97879
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9714
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96008
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,303.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,307.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,191.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,191.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,263.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,263.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99741
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97153
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98016
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,124.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,124.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92816
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97906
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,313.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,313.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,203.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,204.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,235.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,236.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99716
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96213
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9801
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,130.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,130.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
