Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,333.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,341.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,198.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,198.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,257.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,260.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96155
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97208
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,128.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,129.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98077
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96817
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97967
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97586
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,302.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,302.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,198.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,199.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,269.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,269.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99722
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95615
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92544
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96872
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96912
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,302.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,303.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,197.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,197.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,264.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,272.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9971
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9613
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,124.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,124.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,124.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96628
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97516
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9794
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,297.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,297.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,196.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,196.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,273.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,273.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99692
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96844
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97864
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
