Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,116.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97461
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97137
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97339
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97748
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9722
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,272.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,272.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,200.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,200.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,267.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,267.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99622
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97568
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98041
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,124.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,124.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.961
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97092
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97757
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97348
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,307.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,308.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,206.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,206.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,278.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,278.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99619
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95895
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97528
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,119.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,119.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98096
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98062
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97873
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98108
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97348
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,304.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,304.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,199.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,199.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,260.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,260.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99655
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95633
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97723
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,123.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,122.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96454
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97885
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97327
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
