Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97699
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,305.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,306.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,220.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,220.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,276.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,277.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99509
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97598
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96933
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,107.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,108.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93701
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97723
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96161
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,91.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,282.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,289.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,211.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,211.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,289.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,290.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99603
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97687
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96234
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,137.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,137.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,137.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97241
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98001
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97852
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98132
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,373.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,374.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,249.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,249.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,284.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,285.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99576
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98053
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9527
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,137.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,138.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95801
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97122
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9697
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,97.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97586
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97336
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97412
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,366.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,366.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,214.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,214.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,308.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,308.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98895
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98379
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,136.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,137.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,137.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98083
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96939
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98602
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95718
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,94.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97922
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,332.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,333.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,271.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,271.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,284.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,284.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
